,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),�q�o�u���x(TE-2-3-69R),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2022/3/3 19:00,,20.8,,23.6,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/3 20:00,,20.8,,23.6,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/3 21:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/3 22:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/3 23:00,,20.8,,23.7,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 0:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 1:00,,20.8,,23.7,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 2:00,,20.8,,23.7,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 3:00,,20.8,,23.7,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 4:00,,20.8,,23.8,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 5:00,,20.8,,23.8,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 6:00,,20.8,,23.8,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 7:00,,20.8,,23.8,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 8:00,,20.8,,23.7,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 9:00,,20.8,,23.8,1.7,0,9.6,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 10:00,,20.8,,23.8,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 11:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 12:00,,20.8,,23.8,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 13:00,,20.8,,23.7,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 14:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 15:00,,20.8,,23.7,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 16:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 17:00,,20.8,,23.8,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 18:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 19:00,,20.8,,23.8,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 20:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 21:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 22:00,,20.8,,23.7,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/4 23:00,,20.8,,23.7,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 0:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 1:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 2:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 3:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 4:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 5:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 6:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 7:00,,20.8,,23.8,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 8:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 9:00,,20.8,,23.9,1.7,0,9.7,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 10:00,,20.8,,23.9,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 11:00,,20.8,,23.9,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 12:00,,20.8,,23.9,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 13:00,,20.8,,23.9,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 14:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 15:00,,20.8,,23.8,1.7,0,9.8,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 16:00,,20.8,,23.9,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 17:00,,20.8,,23.9,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 18:00,,20.8,,23.9,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 19:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 20:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 21:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 22:00,,20.9,,23.8,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/5 23:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 0:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 1:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 2:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 3:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 4:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 5:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 6:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 7:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 8:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 9:00,,20.9,,24,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 10:00,,20.9,,24,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 11:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 12:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 13:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 14:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 15:00,,20.9,,23.9,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 16:00,,20.9,,23.9,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 17:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 18:00,,20.9,,24,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 19:00,,20.9,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 20:00,,20.9,,24,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 21:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 22:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/6 23:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 0:00,,20.9,,24,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 1:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 2:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 3:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 4:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 5:00,,20.9,,24.1,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 6:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 7:00,,20.9,,24.1,1.7,0,9.9,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 8:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 9:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 10:00,,21,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 11:00,,20.9,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 12:00,,20.9,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 13:00,,20.9,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 14:00,,21,,24.1,1.7,0,10,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 15:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 16:00,,20.9,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 17:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 18:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 19:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 20:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 21:00,,21,,24.1,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 22:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/7 23:00,,21,,24.2,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 0:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 1:00,,21,,24.2,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 2:00,,21,,24.1,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 3:00,,21,,24.1,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 4:00,,21,,24.1,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 5:00,,21,,24.2,1.7,0,10.1,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 6:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 7:00,,21,,24.2,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 8:00,,21,,24.1,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 9:00,,21,,24.2,1.7,0,10.2,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 10:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 11:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 12:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 13:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 14:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 15:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 16:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 17:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 18:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 19:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 20:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 21:00,,21,,24.1,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 22:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/8 23:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 0:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 1:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 2:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 3:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 4:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 5:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 6:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 7:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 8:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 9:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 10:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 11:00,,21,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 12:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 13:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 14:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 15:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 16:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 17:00,,21,,24.2,1.7,0,10.5,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 18:00,,21,,24.3,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 19:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 20:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 21:00,,21,,24.2,1.7,0,10.5,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 22:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/9 23:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 0:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 1:00,,21,,24.2,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 2:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 3:00,,21,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 4:00,,21.1,,24.2,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 5:00,,21.1,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 6:00,,21.1,,24.3,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 7:00,,21.1,,24.4,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 8:00,,21.1,,24.4,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 9:00,,21.1,,24.4,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 10:00,,21.1,,24.4,1.7,0,10.3,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 11:00,,21.1,,24.4,1.7,0,10.4,-,ND,1.30E-01,ND,1.30E-01,
2022/3/10 12:00,,21.1,,24.5,0,1.2,-,11.5,ND,1.30E-01,ND,1.30E-01,
2022/3/10 13:00,,21.1,,24.9,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 14:00,,21.1,,25,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 15:00,,21.1,,25.1,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 16:00,,21.2,,25.1,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 17:00,,21.2,,25,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 18:00,,21.3,,25,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 19:00,,21.3,,25,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 20:00,,21.3,,25,0,1.7,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/10 21:00,,21.4,,25.1,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/10 22:00,,21.4,,25.1,0,1.7,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/10 23:00,,21.5,,25.1,0,1.7,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 0:00,,21.5,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 1:00,,21.5,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 2:00,,21.5,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 3:00,,21.5,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 4:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 5:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 6:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 7:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 8:00,,21.6,,25.1,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/11 9:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 10:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 11:00,,21.6,,25.1,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 12:00,,21.6,,25,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 13:00,,21.6,,24.9,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 14:00,,21.6,,24.9,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/11 15:00,,21.6,,24.9,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/11 16:00,,21.6,,24.9,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/11 17:00,,21.6,,24.9,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/11 18:00,,21.6,,24.8,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/11 19:00,,21.7,,24.8,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/11 20:00,,21.7,,24.8,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/11 21:00,,21.7,,24.7,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/11 22:00,,21.7,,24.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/11 23:00,,21.7,,24.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 0:00,,21.7,,24.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 1:00,,21.7,,24.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 2:00,,21.7,,24.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 3:00,,21.7,,24.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.20E-01,
2022/3/12 4:00,,21.7,,24.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 5:00,,21.7,,24.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 6:00,,21.7,,24.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 7:00,,21.7,,24.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 8:00,,21.7,,24.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 9:00,,21.7,,24.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 10:00,,21.7,,24.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/12 11:00,,21.7,,24.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/12 12:00,,21.7,,24.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/12 13:00,,21.7,,24.2,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/12 14:00,,21.7,,24.2,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/12 15:00,,21.7,,24.2,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 16:00,,21.7,,24.2,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 17:00,,21.7,,24.2,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 18:00,,21.7,,24.2,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/12 19:00,,21.7,,24.1,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 20:00,,21.7,,24.1,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/12 21:00,,21.7,,24.1,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 22:00,,21.7,,24.1,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/12 23:00,,21.7,,24.1,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 0:00,,21.7,,24.1,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/13 1:00,,21.7,,24,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 2:00,,21.7,,24,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 3:00,,21.7,,24,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 4:00,,21.7,,24,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 5:00,,21.7,,24,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 6:00,,21.7,,24,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 7:00,,21.7,,23.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 8:00,,21.7,,23.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 9:00,,21.7,,23.9,0,1.6,-,10.6,ND,1.30E-01,1.60E-01,1.20E-01,
2022/3/13 10:00,,21.7,,23.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/13 11:00,,21.7,,23.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 12:00,,21.7,,23.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 13:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 14:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 15:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 16:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 17:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 18:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 19:00,,21.7,,23.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 20:00,,21.7,,23.8,0,1.7,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 21:00,,21.7,,23.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/13 22:00,,21.7,,23.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/13 23:00,,21.7,,23.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/14 0:00,,21.7,,23.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/14 1:00,,21.7,,23.7,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 2:00,,21.7,,23.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 3:00,,21.7,,23.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 4:00,,21.7,,23.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.20E-01,
2022/3/14 5:00,,21.7,,23.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 6:00,,21.7,,23.6,0,1.7,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/14 7:00,,21.7,,23.6,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 8:00,,21.7,,23.6,0,1.7,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/14 9:00,,21.7,,23.6,0,1.7,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/14 10:00,,21.7,,23.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 11:00,,21.7,,23.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 12:00,,21.7,,23.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 13:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 14:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 15:00,,21.7,,23.5,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 16:00,,21.7,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 17:00,,21.7,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 18:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 19:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 20:00,,21.7,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 21:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 22:00,,21.6,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/14 23:00,,21.6,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 0:00,,21.7,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 1:00,,21.7,,23.4,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 2:00,,21.6,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 3:00,,21.6,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 4:00,,21.6,,23.3,0,1.7,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 5:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 6:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 7:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 8:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 9:00,,21.6,,23.4,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/15 10:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 11:00,,21.6,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 12:00,,21.6,,23.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 13:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 14:00,,21.6,,23.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/15 15:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 16:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 17:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 18:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 19:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 20:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/15 21:00,,21.6,,23.3,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/15 22:00,,21.6,,23.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/15 23:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 0:00,,21.6,,23.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 1:00,,21.6,,23.3,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 2:00,,21.6,,23.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 3:00,,21.6,,23.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 4:00,,21.6,,23.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 5:00,,21.6,,23.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 6:00,,21.6,,23.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 7:00,,21.6,,23.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/16 8:00,,21.6,,23.3,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 9:00,,21.6,,23.3,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 10:00,,21.6,,23.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/16 11:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 12:00,,21.6,,23.3,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 13:00,,21.6,,23.3,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 14:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 15:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 16:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 17:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 18:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 19:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 20:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 21:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 22:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/16 23:00,,21.6,,23.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 0:00,,21.6,,23.3,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 1:00,,21.6,,23.2,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 2:00,,21.6,,23.1,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 3:00,,21.6,,23,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 4:00,,21.6,,23,0,1.6,-,10.8,ND,1.30E-01,ND,1.20E-01,
2022/3/17 5:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 6:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 7:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 8:00,,21.7,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/17 9:00,,21.7,,22.8,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/17 10:00,,21.7,,22.8,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/17 11:00,,21.7,,22.7,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/17 12:00,,21.7,,22.7,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/17 13:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/17 14:00,,21.6,,22.6,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/17 15:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/17 16:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/17 17:00,,21.6,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 18:00,,21.6,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 19:00,,21.7,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 20:00,,21.6,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 21:00,,21.7,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 22:00,,21.7,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/17 23:00,,21.7,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/18 0:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 1:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 2:00,,21.7,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 3:00,,21.7,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 4:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 5:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 6:00,,21.7,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 7:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 8:00,,21.6,,22.6,0,1.6,-,11.1,ND,1.30E-01,ND,1.30E-01,
2022/3/18 9:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 10:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 11:00,,21.6,,22.6,0,1.6,-,11,ND,1.30E-01,ND,1.30E-01,
2022/3/18 12:00,,21.7,,22.5,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/18 13:00,,21.6,,22.5,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/18 14:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 15:00,,21.6,,22.5,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/18 16:00,,21.6,,22.5,0,1.6,-,10.9,ND,1.30E-01,ND,1.30E-01,
2022/3/18 17:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 18:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 19:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 20:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 21:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 22:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/18 23:00,,21.6,,22.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/19 0:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 1:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 2:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 3:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 4:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.20E-01,ND,1.30E-01,
2022/3/19 5:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 6:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 7:00,,21.6,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/19 8:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 9:00,,21.6,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/19 10:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.20E-01,ND,1.30E-01,
2022/3/19 11:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 12:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 13:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 14:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 15:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 16:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 17:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 18:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 19:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 20:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/19 21:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 22:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/19 23:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/20 0:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 1:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 2:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/20 3:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 4:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 5:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 6:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 7:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 8:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 9:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 10:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 11:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 12:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 13:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 14:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.20E-01,ND,1.30E-01,
2022/3/20 15:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 16:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 17:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 18:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/20 19:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/20 20:00,,21.6,,22.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/20 21:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/20 22:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/20 23:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 0:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 1:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 2:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.20E-01,ND,1.30E-01,
2022/3/21 3:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 4:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 5:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 6:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 7:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 8:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 9:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/21 10:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 11:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 12:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 13:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 14:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 15:00,,21.6,,22.4,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 16:00,,21.6,,22.4,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/21 17:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/21 18:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 19:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 20:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/21 21:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 22:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/21 23:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/22 0:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/22 1:00,,21.6,,22.5,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/22 2:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/22 3:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/22 4:00,,21.6,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/22 5:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 6:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 7:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 8:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 9:00,,21.6,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 10:00,,21.6,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 11:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 12:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 13:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 14:00,,21.5,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/22 15:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 16:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 17:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 18:00,,21.6,,22.4,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/22 19:00,,21.6,,22.4,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/22 20:00,,21.6,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/22 21:00,,21.6,,22.4,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/22 22:00,,21.6,,22.4,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/22 23:00,,21.6,,22.4,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/23 0:00,,21.6,,22.4,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 1:00,,21.6,,22.4,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 2:00,,21.6,,22.4,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 3:00,,21.6,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 4:00,,21.6,,22.4,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 5:00,,21.6,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 6:00,,21.6,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 7:00,,21.6,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 8:00,,21.6,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 9:00,,21.6,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 10:00,,21.6,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 11:00,,21.5,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 12:00,,21.6,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 13:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 14:00,,21.5,,22.3,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 15:00,,21.5,,22.3,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 16:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/23 17:00,,21.5,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 18:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 19:00,,21.5,,22.4,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/23 20:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 21:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 22:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/23 23:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/24 0:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/24 1:00,,21.5,,22.4,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 2:00,,21.5,,22.4,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/24 3:00,,21.5,,22.4,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 4:00,,21.5,,22.4,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 5:00,,21.5,,22.3,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 6:00,,21.5,,22.3,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 7:00,,21.5,,22.3,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 8:00,,21.5,,22.3,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 9:00,,21.5,,22.3,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/24 10:00,,21.5,,22.3,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 11:00,,21.5,,22.3,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 12:00,,21.5,,22.3,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 13:00,,21.5,,22.2,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/24 14:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 15:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 16:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 17:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 18:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 19:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/24 20:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/24 21:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/24 22:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/24 23:00,,21.5,,22.1,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/25 0:00,,21.5,,22.1,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 1:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 2:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 3:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 4:00,,21.5,,22.2,0,1.6,-,9.7,ND,1.30E-01,ND,1.30E-01,
2022/3/25 5:00,,21.5,,22.2,0,1.6,-,9.6,ND,1.30E-01,ND,1.30E-01,
2022/3/25 6:00,,21.5,,22.2,0,1.6,-,9.6,ND,1.30E-01,ND,1.30E-01,
2022/3/25 7:00,,21.5,,22.2,0,1.6,-,9.7,ND,1.30E-01,ND,1.30E-01,
2022/3/25 8:00,,21.5,,22.2,0,1.6,-,9.6,ND,1.30E-01,ND,1.30E-01,
2022/3/25 9:00,,21.5,,22.2,0,1.6,-,9.7,ND,1.30E-01,ND,1.30E-01,
2022/3/25 10:00,,21.5,,22.2,0,1.6,-,9.7,ND,1.30E-01,ND,1.30E-01,
2022/3/25 11:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 12:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 13:00,,21.5,,22.1,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 14:00,,21.5,,22.1,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 15:00,,21.5,,22.1,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 16:00,,21.5,,22.1,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 17:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 18:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 19:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/25 20:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 21:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 22:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/25 23:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 0:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 1:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 2:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 3:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 4:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 5:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 6:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 7:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 8:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 9:00,,21.5,,22.2,0,1.6,-,9.8,ND,1.30E-01,ND,1.30E-01,
2022/3/26 10:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/26 11:00,,21.5,,22.2,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 12:00,,21.5,,22.2,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/26 13:00,,21.4,,22.1,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/26 14:00,,21.4,,22.1,0,1.6,-,9.9,ND,1.30E-01,ND,1.30E-01,
2022/3/26 15:00,,21.4,,22.1,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 16:00,,21.4,,22.1,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 17:00,,21.4,,22.1,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 18:00,,21.4,,22.2,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 19:00,,21.5,,22.2,0,1.6,-,10,ND,1.30E-01,ND,1.30E-01,
2022/3/26 20:00,,21.4,,22.2,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/26 21:00,,21.4,,22.2,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/26 22:00,,21.5,,22.3,0,1.6,-,10.1,ND,1.30E-01,ND,1.30E-01,
2022/3/26 23:00,,21.5,,22.2,0,1.6,-,10.2,ND,1.30E-01,ND,1.30E-01,
2022/3/27 0:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 1:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 2:00,,21.4,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 3:00,,21.4,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 4:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 5:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 6:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 7:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 8:00,,21.5,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 9:00,,21.4,,22.3,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/27 10:00,,21.5,,22.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 11:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 12:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 13:00,,21.4,,22.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 14:00,,21.5,,22.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 15:00,,21.5,,22.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/27 16:00,,21.5,,22.3,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 17:00,,21.5,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/27 18:00,,21.5,,22.3,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/27 19:00,,21.5,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/27 20:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 21:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 22:00,,21.5,,22.4,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/27 23:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 0:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 1:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 2:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 3:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 4:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 5:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 6:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 7:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 8:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 9:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 10:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 11:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 12:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/28 13:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 14:00,,21.5,,22.4,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 15:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 16:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 17:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 18:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 19:00,,21.5,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/28 20:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 21:00,,21.5,,22.5,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/28 22:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/28 23:00,,21.5,,22.5,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/29 0:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 1:00,,21.5,,22.6,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/29 2:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 3:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 4:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 5:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 6:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 7:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 8:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 9:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 10:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 11:00,,21.6,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 12:00,,21.5,,22.6,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 13:00,,21.5,,22.5,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 14:00,,21.5,,22.5,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 15:00,,21.5,,22.5,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 16:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.20E-01,
2022/3/29 17:00,,21.5,,22.5,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 18:00,,21.5,,22.5,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/29 19:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 20:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 21:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 22:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/29 23:00,,21.6,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/30 0:00,,21.5,,22.6,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/30 1:00,,21.6,,22.6,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/30 2:00,,21.6,,22.6,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/30 3:00,,21.6,,22.7,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/30 4:00,,21.6,,22.7,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/30 5:00,,21.6,,22.7,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/30 6:00,,21.6,,22.7,0,1.6,-,10.4,ND,1.30E-01,ND,1.30E-01,
2022/3/30 7:00,,21.6,,22.7,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/30 8:00,,21.6,,22.7,0,1.6,-,10.3,ND,1.30E-01,ND,1.30E-01,
2022/3/30 9:00,,21.6,,22.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/30 10:00,,21.6,,22.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/30 11:00,,21.6,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 12:00,,21.6,,22.7,0,1.6,-,10.5,ND,1.30E-01,ND,1.30E-01,
2022/3/30 13:00,,21.6,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 14:00,,21.6,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 15:00,,21.6,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 16:00,,21.6,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 17:00,,21.6,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/3/30 18:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/30 19:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/30 20:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/30 21:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/30 22:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.20E-01,
2022/3/30 23:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 0:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 1:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 2:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 3:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 4:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 5:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 6:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 7:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 8:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 9:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 10:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 11:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 12:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 13:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.20E-01,
2022/3/31 14:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 15:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 16:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 17:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 18:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 19:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/3/31 20:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 21:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 22:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/3/31 23:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 0:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 1:00,,21.6,,22.9,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/4/1 2:00,,21.6,,22.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 3:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 4:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 5:00,,21.6,,22.9,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 6:00,,21.6,,22.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.20E-01,
2022/4/1 7:00,,21.6,,22.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 8:00,,21.6,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 9:00,,21.6,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 10:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 11:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 12:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 13:00,,21.7,,22.7,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 14:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.20E-01,
2022/4/1 15:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/4/1 16:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 17:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 18:00,,21.6,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/4/1 19:00,,21.7,,22.8,0,1.6,-,10.8,ND,1.30E-01,ND,1.30E-01,
2022/4/1 20:00,,21.6,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 21:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/1 22:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/1 23:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 0:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 1:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 2:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 3:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 4:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 5:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 6:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 7:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 8:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 9:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 10:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 11:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.20E-01,
2022/4/2 12:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 13:00,,21.7,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 14:00,,21.7,,22.7,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 15:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 16:00,,21.7,,22.7,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 17:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 18:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 19:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 20:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 21:00,,21.7,,22.8,0,1.6,-,10.7,ND,1.30E-01,ND,1.30E-01,
2022/4/2 22:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/2 23:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/3 0:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/3 1:00,,21.7,,22.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/3 2:00,,21.7,,22.9,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
2022/4/3 3:00,,21.7,,22.8,0,1.6,-,10.6,ND,1.30E-01,ND,1.30E-01,
