,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),�q�o�u���x(TE-2-3-69R),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2022/5/3 13:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 14:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 15:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 16:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 17:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 18:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 19:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 20:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 21:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 22:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/3 23:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 0:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 1:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 2:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 3:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 4:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 5:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 6:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 7:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 8:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 9:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 10:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.30E-01,ND,1.30E-01,
2022/5/4 11:00,,24.8,,27.4,0,1.7,-,16.5,ND,1.20E-01,ND,1.30E-01,
2022/5/4 12:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 13:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 14:00,,24.8,,27.4,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 15:00,,24.8,,27.4,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 16:00,,24.8,,27.4,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 17:00,,24.8,,27.4,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 18:00,,24.8,,27.4,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 19:00,,24.8,,27.4,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 20:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/4 21:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 22:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/4 23:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/5 0:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/5 1:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/5 2:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/5 3:00,,24.8,,27.5,0,1.7,-,16.7,ND,1.30E-01,ND,1.30E-01,
2022/5/5 4:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/5 5:00,,24.8,,27.5,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 6:00,,24.8,,27.5,0,1.7,-,16.6,ND,1.30E-01,ND,1.30E-01,
2022/5/5 7:00,,24.8,,27.5,0,1.7,-,16.8,ND,1.30E-01,ND,1.20E-01,
2022/5/5 8:00,,24.8,,27.5,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 9:00,,24.8,,27.4,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 10:00,,24.8,,27.4,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 11:00,,24.8,,27.5,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 12:00,,24.8,,27.5,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 13:00,,24.8,,27.4,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/5 14:00,,24.8,,27.4,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/5 15:00,,24.8,,27.4,0,1.7,-,16.8,ND,1.30E-01,ND,1.30E-01,
2022/5/5 16:00,,24.8,,27.4,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/5 17:00,,24.8,,27.4,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/5 18:00,,24.8,,27.5,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/5 19:00,,24.8,,27.5,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/5 20:00,,24.8,,27.5,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/5 21:00,,24.8,,27.5,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/5 22:00,,24.8,,27.5,0,1.7,-,17,ND,1.30E-01,ND,1.20E-01,
2022/5/5 23:00,,24.8,,27.5,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 0:00,,24.8,,27.5,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 1:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/6 2:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/6 3:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/6 4:00,,24.8,,27.6,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 5:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/6 6:00,,24.8,,27.6,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 7:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.20E-01,
2022/5/6 8:00,,24.8,,27.6,0,1.7,-,16.9,ND,1.30E-01,ND,1.30E-01,
2022/5/6 9:00,,24.8,,27.6,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 10:00,,24.8,,27.6,0,1.7,-,17.1,ND,1.30E-01,ND,1.20E-01,
2022/5/6 11:00,,24.8,,27.7,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 12:00,,24.8,,27.7,0,1.7,-,17,ND,1.30E-01,ND,1.30E-01,
2022/5/6 13:00,,24.8,,27.6,0,1.7,-,17.1,ND,1.30E-01,ND,1.30E-01,
2022/5/6 14:00,,24.8,,27.6,0,1.7,-,17.1,ND,1.30E-01,ND,1.30E-01,
2022/5/6 15:00,,24.8,,27.7,0,1.7,-,17.1,ND,1.30E-01,ND,1.30E-01,
2022/5/6 16:00,,24.8,,27.7,0,1.7,-,17.1,ND,1.30E-01,ND,1.30E-01,
2022/5/6 17:00,,24.8,,27.7,0,1.7,-,17.2,ND,1.30E-01,ND,1.30E-01,
2022/5/6 18:00,,24.8,,27.7,0,1.7,-,17.1,ND,1.30E-01,ND,1.30E-01,
2022/5/6 19:00,,24.8,,27.7,0,1.7,-,17.2,ND,1.30E-01,ND,1.30E-01,
2022/5/6 20:00,,24.8,,27.8,0,1.7,-,17.2,ND,1.30E-01,ND,1.30E-01,
2022/5/6 21:00,,24.8,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/6 22:00,,24.8,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/6 23:00,,24.9,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 0:00,,24.9,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 1:00,,24.9,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 2:00,,24.9,,27.8,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 3:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 4:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.20E-01,
2022/5/7 5:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 6:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 7:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 8:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 9:00,,24.9,,27.9,0,1.7,-,17.4,ND,1.30E-01,ND,1.30E-01,
2022/5/7 10:00,,24.9,,27.9,0,1.7,-,17.3,ND,1.30E-01,ND,1.30E-01,
2022/5/7 11:00,,24.9,,27.9,0,1.7,-,17.4,ND,1.30E-01,ND,1.20E-01,
2022/5/7 12:00,,24.9,,27.9,0,1.7,-,17.5,ND,1.30E-01,ND,1.30E-01,
2022/5/7 13:00,,24.9,,27.9,0,1.7,-,17.5,ND,1.30E-01,ND,1.30E-01,
2022/5/7 14:00,,24.9,,27.9,0,1.7,-,17.5,ND,1.30E-01,ND,1.30E-01,
2022/5/7 15:00,,24.9,,27.9,0,1.7,-,17.5,ND,1.30E-01,ND,1.30E-01,
2022/5/7 16:00,,24.9,,27.9,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 17:00,,24.9,,27.9,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 18:00,,24.9,,27.9,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 19:00,,24.9,,27.9,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 20:00,,24.9,,27.9,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 21:00,,24.9,,28,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 22:00,,24.9,,28,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/7 23:00,,24.9,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/8 0:00,,24.9,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/8 1:00,,24.9,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/8 2:00,,24.9,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/8 3:00,,24.9,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 4:00,,24.9,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/8 5:00,,24.9,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.20E-01,
2022/5/8 6:00,,24.9,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.20E-01,
2022/5/8 7:00,,24.9,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.20E-01,
2022/5/8 8:00,,24.9,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 9:00,,24.9,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 10:00,,24.9,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 11:00,,24.9,,28.1,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/8 12:00,,24.9,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 13:00,,24.9,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 14:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/8 15:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 16:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 17:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 18:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 19:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 20:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 21:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/8 22:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.20E-01,
2022/5/8 23:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 0:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 1:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 2:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 3:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 4:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 5:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 6:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 7:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.20E-01,
2022/5/9 8:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.20E-01,
2022/5/9 9:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 10:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 11:00,,25,,28.1,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 12:00,,25,,28.1,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 13:00,,25,,28,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/9 14:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 15:00,,25,,28,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/9 16:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 17:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.20E-01,
2022/5/9 18:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 19:00,,25,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 20:00,,25,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 21:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 22:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/9 23:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 0:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 1:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.20E-01,
2022/5/10 2:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 3:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 4:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 5:00,,25.1,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/10 6:00,,25.1,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/10 7:00,,25.1,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/10 8:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 9:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 10:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 11:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 12:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 13:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 14:00,,25.1,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 15:00,,25.1,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 16:00,,25.1,,28.2,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/10 17:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 18:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 19:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 20:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 21:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 22:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/10 23:00,,25.1,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 0:00,,25.1,,28.2,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 1:00,,25.1,,28.2,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 2:00,,25.2,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 3:00,,25.2,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 4:00,,25.2,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 5:00,,25.2,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 6:00,,25.2,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 7:00,,25.2,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 8:00,,25.2,,28.1,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 9:00,,25.2,,28,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 10:00,,25.2,,28,0,1.7,-,17.6,ND,1.30E-01,ND,1.30E-01,
2022/5/11 11:00,,25.2,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 12:00,,25.2,,28.1,0,1.7,-,17.7,ND,1.30E-01,ND,1.20E-01,
2022/5/11 13:00,,25.2,,28,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 14:00,,25.2,,28,0,1.7,-,17.7,ND,1.30E-01,ND,1.30E-01,
2022/5/11 15:00,,25.2,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 16:00,,25.2,,28.1,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 17:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 18:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 19:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 20:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/11 21:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.20E-01,
2022/5/11 22:00,,25.2,,28.2,0,1.7,-,17.8,ND,1.30E-01,ND,1.20E-01,
2022/5/11 23:00,,25.2,,28.2,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/12 0:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.20E-01,
2022/5/12 1:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 2:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 3:00,,25.2,,28.3,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/12 4:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 5:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 6:00,,25.2,,28.3,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/12 7:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 8:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 9:00,,25.2,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 10:00,,25.3,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 11:00,,25.3,,28.3,0,1.7,-,17.8,ND,1.30E-01,ND,1.30E-01,
2022/5/12 12:00,,25.3,,28.3,0,1.7,-,17.9,ND,1.30E-01,ND,1.30E-01,
2022/5/12 13:00,,25.3,,28.2,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/12 14:00,,25.3,,28.3,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/12 15:00,,25.3,,28.3,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/12 16:00,,25.3,,28.4,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/12 17:00,,25.3,,28.4,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/12 18:00,,25.3,,28.4,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/12 19:00,,25.3,,28.4,0,1.7,-,18.1,ND,1.30E-01,ND,1.20E-01,
2022/5/12 20:00,,25.3,,28.4,0,1.7,-,18,ND,1.30E-01,ND,1.20E-01,
2022/5/12 21:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.20E-01,
2022/5/12 22:00,,25.3,,28.5,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/12 23:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/13 0:00,,25.3,,28.5,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 1:00,,25.3,,28.5,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 2:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/13 3:00,,25.3,,28.5,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 4:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/13 5:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/13 6:00,,25.3,,28.5,0,1.7,-,18,ND,1.30E-01,ND,1.30E-01,
2022/5/13 7:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 8:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.20E-01,
2022/5/13 9:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 10:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 11:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 12:00,,25.3,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 13:00,,25.3,,28.6,0,1.7,-,18.2,ND,1.30E-01,ND,1.30E-01,
2022/5/13 14:00,,25.3,,28.6,0,1.7,-,18.2,ND,1.30E-01,ND,1.30E-01,
2022/5/13 15:00,,25.4,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 16:00,,25.4,,28.6,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/13 17:00,,25.4,,28.6,0,1.7,-,18.2,ND,1.30E-01,ND,1.30E-01,
2022/5/13 18:00,,25.4,,28.6,0,1.7,-,18.2,ND,1.30E-01,ND,1.20E-01,
2022/5/13 19:00,,25.4,,28.6,0,1.7,-,18.1,ND,1.30E-01,ND,1.30E-01,
2022/5/13 20:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/13 21:00,,25.4,,28.7,0,1.7,-,18.2,ND,1.30E-01,ND,1.30E-01,
2022/5/13 22:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/13 23:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/14 0:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 1:00,,25.4,,28.7,0,1.7,-,18.2,ND,1.30E-01,ND,1.20E-01,
2022/5/14 2:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 3:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 4:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 5:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 6:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 7:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 8:00,,25.4,,28.8,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 9:00,,25.4,,28.8,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/14 10:00,,25.4,,28.8,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 11:00,,25.4,,28.8,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/14 12:00,,25.4,,28.8,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 13:00,,25.4,,28.7,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/14 14:00,,25.4,,28.8,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/14 15:00,,25.4,,28.8,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 16:00,,25.5,,28.8,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 17:00,,25.5,,28.8,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 18:00,,25.4,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 19:00,,25.4,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/14 20:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 21:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 22:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/14 23:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 0:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 1:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 2:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 3:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 4:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/15 5:00,,25.5,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/15 6:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/15 7:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 8:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 9:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 10:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 11:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 12:00,,25.5,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 13:00,,25.5,,28.8,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 14:00,,25.5,,28.8,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 15:00,,25.5,,28.8,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 16:00,,25.5,,28.8,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/15 17:00,,25.5,,28.8,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 18:00,,25.5,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 19:00,,25.5,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 20:00,,25.5,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 21:00,,25.5,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 22:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/15 23:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 0:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.20E-01,
2022/5/16 1:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 2:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 3:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 4:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 5:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 6:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 7:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.20E-01,ND,1.30E-01,
2022/5/16 8:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.20E-01,
2022/5/16 9:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 10:00,,25.6,,28.9,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/16 11:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 12:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 13:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 14:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 15:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 16:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 17:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 18:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 19:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/16 20:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 21:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 22:00,,25.6,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/16 23:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 0:00,,25.7,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/17 1:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 2:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 3:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 4:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 5:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 6:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 7:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/17 8:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 9:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/17 10:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 11:00,,25.7,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/17 12:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/17 13:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 14:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 15:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 16:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 17:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 18:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 19:00,,25.7,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/17 20:00,,25.7,,28.9,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/17 21:00,,25.7,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/17 22:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/17 23:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/18 0:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/18 1:00,,25.7,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/18 2:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/18 3:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 4:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 5:00,,25.7,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 6:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 7:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 8:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 9:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.20E-01,
2022/5/18 10:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 11:00,,25.8,,29,0,1.7,-,18.3,ND,1.30E-01,ND,1.30E-01,
2022/5/18 12:00,,25.8,,29,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/18 13:00,,25.8,,28.9,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/18 14:00,,25.8,,28.9,0,1.7,-,18.4,ND,1.30E-01,ND,1.30E-01,
2022/5/18 15:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/18 16:00,,25.8,,29,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/18 17:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/18 18:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/18 19:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/18 20:00,,25.8,,29.1,0,1.7,-,18.6,ND,1.30E-01,ND,1.30E-01,
2022/5/18 21:00,,25.8,,29.1,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/18 22:00,,25.8,,29.1,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/18 23:00,,25.8,,29.1,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 0:00,,25.8,,29.1,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/19 1:00,,25.8,,29.1,0,1.7,-,18.5,ND,1.30E-01,ND,1.20E-01,
2022/5/19 2:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 3:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 4:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 5:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 6:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 7:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 8:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 9:00,,25.8,,29,0,1.7,-,18.5,ND,1.30E-01,ND,1.30E-01,
2022/5/19 10:00,,25.8,,29.1,1.7,0,18.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 11:00,,25.8,,29.3,1.7,0,18.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 12:00,,25.8,,29.4,1.7,0,18.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 13:00,,25.8,,29.4,1.7,0,18.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 14:00,,25.8,,29.3,1.7,0,18.6,-,ND,1.30E-01,ND,1.20E-01,
2022/5/19 15:00,,25.8,,29.3,1.7,0,18.6,-,ND,1.20E-01,ND,1.20E-01,
2022/5/19 16:00,,25.8,,29.3,1.7,0,18.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 17:00,,25.8,,29.2,1.7,0,18.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 18:00,,25.8,,29.2,1.7,0,18.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 19:00,,25.8,,29.2,1.7,0,18.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 20:00,,25.8,,29.1,1.7,0,18.7,-,ND,1.30E-01,ND,1.20E-01,
2022/5/19 21:00,,25.8,,29.1,1.7,0,18.7,-,ND,1.20E-01,ND,1.30E-01,
2022/5/19 22:00,,25.7,,29,1.7,0,18.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/19 23:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 0:00,,25.7,,29,1.7,0,18.7,-,ND,1.30E-01,ND,1.20E-01,
2022/5/20 1:00,,25.7,,29,1.7,0,18.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 2:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 3:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 4:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 5:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 6:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 7:00,,25.7,,29,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 8:00,,25.7,,29.1,1.7,0,18.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 9:00,,25.7,,29.1,1.7,0,18.9,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 10:00,,25.7,,29.1,1.7,0,18.9,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 11:00,,25.7,,29.2,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 12:00,,25.7,,29.2,1.7,0,18.9,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 13:00,,25.7,,29.3,1.7,0,18.9,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 14:00,,25.7,,29.3,1.7,0,19,-,ND,1.30E-01,ND,1.20E-01,
2022/5/20 15:00,,25.7,,29.4,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 16:00,,25.7,,29.4,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 17:00,,25.7,,29.5,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 18:00,,25.7,,29.5,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 19:00,,25.7,,29.6,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 20:00,,25.7,,29.6,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 21:00,,25.7,,29.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 22:00,,25.7,,29.7,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/20 23:00,,25.7,,29.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.20E-01,
2022/5/21 0:00,,25.7,,29.8,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 1:00,,25.7,,29.8,1.7,0,19,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 2:00,,25.7,,29.9,1.7,0,19.1,-,ND,1.20E-01,ND,1.30E-01,
2022/5/21 3:00,,25.7,,29.9,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 4:00,,25.7,,29.9,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 5:00,,25.7,,29.9,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 6:00,,25.7,,30,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 7:00,,25.7,,30,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 8:00,,25.7,,30.1,1.7,0,19.1,-,ND,1.30E-01,ND,1.20E-01,
2022/5/21 9:00,,25.8,,30.1,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 10:00,,25.8,,30.2,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 11:00,,25.8,,30.2,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 12:00,,25.8,,30.2,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 13:00,,25.7,,30.2,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 14:00,,25.8,,30.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.20E-01,
2022/5/21 15:00,,25.8,,30.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 16:00,,25.8,,30.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 17:00,,25.8,,30.4,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 18:00,,25.8,,30.4,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 19:00,,25.8,,30.4,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 20:00,,25.8,,30.5,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 21:00,,25.8,,30.5,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 22:00,,25.8,,30.5,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/21 23:00,,25.8,,30.6,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 0:00,,25.8,,30.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 1:00,,25.8,,30.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 2:00,,25.8,,30.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 3:00,,25.8,,30.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 4:00,,25.8,,30.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 5:00,,25.8,,30.8,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 6:00,,25.8,,30.8,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 7:00,,25.8,,30.9,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 8:00,,25.9,,30.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 9:00,,25.9,,30.9,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 10:00,,25.9,,30.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 11:00,,25.9,,31,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 12:00,,25.9,,31,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 13:00,,25.9,,31,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 14:00,,25.9,,31,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 15:00,,25.9,,31.1,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 16:00,,25.9,,31.1,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 17:00,,25.9,,31.1,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 18:00,,25.9,,31.1,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 19:00,,26,,31.2,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 20:00,,26,,31.2,1.7,0,19.3,-,ND,1.30E-01,ND,1.20E-01,
2022/5/22 21:00,,26,,31.2,1.7,0,19.2,-,ND,1.20E-01,ND,1.30E-01,
2022/5/22 22:00,,26,,31.2,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/22 23:00,,26,,31.2,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 0:00,,26,,31.3,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 1:00,,26,,31.3,1.7,0,19.2,-,ND,1.20E-01,ND,1.30E-01,
2022/5/23 2:00,,26,,31.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 3:00,,26,,31.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 4:00,,26,,31.3,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 5:00,,26,,31.4,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 6:00,,26.1,,31.4,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 7:00,,26.1,,31.4,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 8:00,,26.1,,31.4,1.7,0,19.2,-,ND,1.30E-01,ND,1.20E-01,
2022/5/23 9:00,,26.1,,31.4,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 10:00,,26.1,,31.4,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 11:00,,26.1,,31.4,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 12:00,,26.1,,31.5,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 13:00,,26.1,,31.5,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 14:00,,26.1,,31.5,1.7,0,19.2,-,ND,1.30E-01,ND,1.20E-01,
2022/5/23 15:00,,26.1,,31.5,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 16:00,,26.1,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 17:00,,26.2,,31.6,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 18:00,,26.2,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 19:00,,26.2,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 20:00,,26.2,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 21:00,,26.2,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 22:00,,26.2,,31.6,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/23 23:00,,26.2,,31.7,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 0:00,,26.2,,31.7,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 1:00,,26.2,,31.7,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 2:00,,26.2,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 3:00,,26.2,,31.7,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 4:00,,26.2,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 5:00,,26.3,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.20E-01,
2022/5/24 6:00,,26.3,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 7:00,,26.3,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 8:00,,26.3,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 9:00,,26.3,,31.7,1.7,0,19.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 10:00,,26.3,,31.8,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 11:00,,26.3,,31.8,1.7,0,19.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 12:00,,26.3,,31.8,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 13:00,,26.3,,31.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 14:00,,26.3,,31.7,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 15:00,,26.3,,31.8,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 16:00,,26.4,,31.8,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 17:00,,26.4,,31.8,1.7,0,19.4,-,ND,1.30E-01,ND,1.20E-01,
2022/5/24 18:00,,26.4,,31.8,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 19:00,,26.4,,31.8,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 20:00,,26.4,,31.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 21:00,,26.4,,31.9,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 22:00,,26.4,,31.9,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/24 23:00,,26.4,,31.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 0:00,,26.4,,31.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 1:00,,26.4,,31.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 2:00,,26.4,,32,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 3:00,,26.4,,31.9,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 4:00,,26.4,,32,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 5:00,,26.5,,32.1,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 6:00,,26.5,,32.1,1.7,0,19.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 7:00,,26.5,,32.1,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 8:00,,26.5,,32.2,1.7,0,19.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 9:00,,26.5,,32.1,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 10:00,,26.5,,32.2,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 11:00,,26.5,,32.1,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 12:00,,26.5,,32.2,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 13:00,,26.5,,32.2,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 14:00,,26.5,,32.2,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 15:00,,26.5,,32.2,1.7,0,19.5,-,ND,1.30E-01,ND,1.20E-01,
2022/5/25 16:00,,26.5,,32.2,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 17:00,,26.5,,32.2,1.7,0,19.6,-,ND,1.20E-01,ND,1.30E-01,
2022/5/25 18:00,,26.5,,32.2,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 19:00,,26.6,,32.3,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 20:00,,26.6,,32.3,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 21:00,,26.6,,32.3,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 22:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/25 23:00,,26.6,,32.3,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 0:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 1:00,,26.6,,32.3,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 2:00,,26.6,,32.4,1.7,0,19.5,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 3:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 4:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 5:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 6:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 7:00,,26.6,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 8:00,,26.7,,32.5,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 9:00,,26.7,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 10:00,,26.7,,32.4,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 11:00,,26.7,,32.5,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 12:00,,26.7,,32.5,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 13:00,,26.7,,32.4,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 14:00,,26.7,,32.4,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 15:00,,26.7,,32.4,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 16:00,,26.7,,32.5,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 17:00,,26.7,,32.5,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 18:00,,26.7,,32.5,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 19:00,,26.7,,32.5,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 20:00,,26.7,,32.5,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 21:00,,26.7,,32.5,1.7,0,19.8,-,ND,1.30E-01,ND,1.20E-01,
2022/5/26 22:00,,26.7,,32.6,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/26 23:00,,26.8,,32.6,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 0:00,,26.8,,32.6,1.7,0,19.8,-,ND,1.20E-01,ND,1.30E-01,
2022/5/27 1:00,,26.8,,32.6,1.7,0,19.7,-,ND,1.20E-01,ND,1.30E-01,
2022/5/27 2:00,,26.8,,32.5,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 3:00,,26.8,,32.5,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 4:00,,26.8,,32.6,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 5:00,,26.8,,32.6,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 6:00,,26.8,,32.6,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 7:00,,26.8,,32.7,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 8:00,,26.8,,32.7,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 9:00,,26.8,,32.7,1.7,0,19.7,-,ND,1.20E-01,ND,1.30E-01,
2022/5/27 10:00,,26.8,,32.7,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 11:00,,26.9,,32.7,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 12:00,,26.8,,32.7,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 13:00,,26.8,,32.7,1.7,0,19.8,-,ND,1.20E-01,ND,1.30E-01,
2022/5/27 14:00,,26.8,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 15:00,,26.9,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 16:00,,26.9,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 17:00,,26.9,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 18:00,,26.9,,32.8,1.7,0,19.6,-,ND,1.30E-01,ND,1.20E-01,
2022/5/27 19:00,,26.9,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.20E-01,
2022/5/27 20:00,,26.9,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 21:00,,26.9,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 22:00,,26.9,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/27 23:00,,26.9,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 0:00,,26.9,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 1:00,,26.9,,32.8,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 2:00,,26.9,,32.8,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 3:00,,26.9,,32.8,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 4:00,,27,,32.8,1.7,0,19.7,-,ND,1.20E-01,ND,1.20E-01,
2022/5/28 5:00,,27,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 6:00,,27,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 7:00,,27,,32.8,1.7,0,19.6,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 8:00,,27,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 9:00,,27,,32.8,1.7,0,19.7,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 10:00,,27,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 11:00,,27,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 12:00,,27,,32.8,1.7,0,19.8,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 13:00,,27,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 14:00,,27,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 15:00,,27,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 16:00,,27,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 17:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 18:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 19:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 20:00,,27.1,,32.6,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 21:00,,27.1,,32.6,1.7,0,20,-,ND,1.20E-01,ND,1.30E-01,
2022/5/28 22:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/28 23:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.20E-01,
2022/5/29 0:00,,27.1,,32.7,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 1:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 2:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 3:00,,27.1,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 4:00,,27.1,,32.7,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 5:00,,27.2,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.20E-01,
2022/5/29 6:00,,27.2,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.20E-01,
2022/5/29 7:00,,27.2,,32.6,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 8:00,,27.2,,32.7,1.7,0,20,-,ND,1.30E-01,ND,1.20E-01,
2022/5/29 9:00,,27.2,,32.7,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 10:00,,27.2,,32.8,1.7,0,20,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 11:00,,27.2,,32.7,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 12:00,,27.2,,32.7,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 13:00,,27.2,,32.7,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 14:00,,27.2,,32.7,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 15:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 16:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 17:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 18:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.20E-01,
2022/5/29 19:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 20:00,,27.2,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 21:00,,27.3,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 22:00,,27.3,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/29 23:00,,27.3,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 0:00,,27.3,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 1:00,,27.3,,32.6,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 2:00,,27.3,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 3:00,,27.3,,32.6,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 4:00,,27.3,,32.8,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 5:00,,27.3,,32.8,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 6:00,,27.3,,32.8,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 7:00,,27.3,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 8:00,,27.3,,32.8,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 9:00,,27.3,,32.8,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 10:00,,27.3,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 11:00,,27.4,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 12:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 13:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 14:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 15:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 16:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 17:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 18:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 19:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 20:00,,27.4,,32.7,1.7,0,20.4,-,ND,1.20E-01,ND,1.30E-01,
2022/5/30 21:00,,27.4,,32.7,1.7,0,20.4,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 22:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/30 23:00,,27.4,,32.6,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 0:00,,27.4,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 1:00,,27.4,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 2:00,,27.5,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 3:00,,27.5,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 4:00,,27.5,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 5:00,,27.5,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 6:00,,27.5,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 7:00,,27.5,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 8:00,,27.5,,32.7,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 9:00,,27.5,,32.7,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 10:00,,27.5,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 11:00,,27.5,,32.8,1.7,0,20.3,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 12:00,,27.5,,32.8,1.7,0,20.2,-,ND,1.30E-01,ND,1.20E-01,
2022/5/31 13:00,,27.5,,32.8,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 14:00,,27.5,,32.8,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 15:00,,27.5,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 16:00,,27.5,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 17:00,,27.5,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 18:00,,27.6,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 19:00,,27.5,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.20E-01,
2022/5/31 20:00,,27.6,,32.9,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 21:00,,27.6,,32.9,1.7,0,20.1,-,ND,1.30E-01,ND,1.20E-01,
2022/5/31 22:00,,27.6,,32.9,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/5/31 23:00,,27.6,,32.8,1.7,0,20.2,-,ND,1.30E-01,ND,1.30E-01,
2022/6/1 0:00,,27.6,,32.8,1.7,0,20.1,-,ND,1.30E-01,ND,1.30E-01,
,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),�q�o�u���x(TE-2-3-69R),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
�P��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
�ŐV�����̌v��̏��,�v��s��,,�v��s��,,,,,,,,,,
